Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
