Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
