Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
770174,Waller Drive - Banbury,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
770174,Waller Drive - Banbury,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
