Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
770174,Waller Drive - Banbury,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
770174,Waller Drive - Banbury,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
770174,Waller Drive - Banbury,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
770174,Waller Drive - Banbury,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
