Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
