Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
