Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
