Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
