Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
770174,Waller Drive - Banbury,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
770174,Waller Drive - Banbury,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
770174,Waller Drive - Banbury,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
770174,Waller Drive - Banbury,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
770174,Waller Drive - Banbury,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
770174,Waller Drive - Banbury,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
770174,Waller Drive - Banbury,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
770174,Waller Drive - Banbury,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
