Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
770174,Waller Drive - Banbury,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
