Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
