Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
