Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
