Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.17
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
