Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
