Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
770174,Waller Drive - Banbury,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
