Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
770174,Waller Drive - Banbury,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
770174,Waller Drive - Banbury,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
770174,Waller Drive - Banbury,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
770174,Waller Drive - Banbury,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
770174,Waller Drive - Banbury,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
770174,Waller Drive - Banbury,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
770174,Waller Drive - Banbury,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
770174,Waller Drive - Banbury,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
770174,Waller Drive - Banbury,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
770174,Waller Drive - Banbury,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
770174,Waller Drive - Banbury,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
770174,Waller Drive - Banbury,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
770174,Waller Drive - Banbury,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
