Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
770174,Waller Drive - Banbury,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
770174,Waller Drive - Banbury,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
770174,Waller Drive - Banbury,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
770174,Waller Drive - Banbury,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
770174,Waller Drive - Banbury,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
770174,Waller Drive - Banbury,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
770174,Waller Drive - Banbury,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
770174,Waller Drive - Banbury,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
