Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
