Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
