Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
