Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
770174,Waller Drive - Banbury,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
770174,Waller Drive - Banbury,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
770174,Waller Drive - Banbury,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
770174,Waller Drive - Banbury,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
770174,Waller Drive - Banbury,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
