Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
770174,Waller Drive - Banbury,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
770174,Waller Drive - Banbury,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
770174,Waller Drive - Banbury,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
