Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
