Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
