Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
