Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
