Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
