Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
770174,Waller Drive - Banbury,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
770174,Waller Drive - Banbury,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
770174,Waller Drive - Banbury,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
770174,Waller Drive - Banbury,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
770174,Waller Drive - Banbury,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
770174,Waller Drive - Banbury,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
770174,Waller Drive - Banbury,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
770174,Waller Drive - Banbury,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,17.0
