Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
770174,Waller Drive - Banbury,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
