Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
