Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
