Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
