Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
770174,Waller Drive - Banbury,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
