Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
770174,Waller Drive - Banbury,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.71
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
770174,Waller Drive - Banbury,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.26
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
770174,Waller Drive - Banbury,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
770174,Waller Drive - Banbury,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
770174,Waller Drive - Banbury,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
770174,Waller Drive - Banbury,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
770174,Waller Drive - Banbury,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
770174,Waller Drive - Banbury,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
