Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
