Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
