Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
