Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
