Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
770174,Waller Drive - Banbury,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
770174,Waller Drive - Banbury,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
770174,Waller Drive - Banbury,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
770174,Waller Drive - Banbury,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
770174,Waller Drive - Banbury,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
770174,Waller Drive - Banbury,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
770174,Waller Drive - Banbury,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
770174,Waller Drive - Banbury,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
