Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
770174,Waller Drive - Banbury,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
770174,Waller Drive - Banbury,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
770174,Waller Drive - Banbury,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
770174,Waller Drive - Banbury,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
