Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
