Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
