Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
