Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
