Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
