Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
