Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
770174,Waller Drive - Banbury,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
770174,Waller Drive - Banbury,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
770174,Waller Drive - Banbury,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
770174,Waller Drive - Banbury,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
770174,Waller Drive - Banbury,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
770174,Waller Drive - Banbury,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
