Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
