Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
770174,Waller Drive - Banbury,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
770174,Waller Drive - Banbury,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
770174,Waller Drive - Banbury,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
770174,Waller Drive - Banbury,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
770174,Waller Drive - Banbury,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
