Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
770174,Waller Drive - Banbury,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
770174,Waller Drive - Banbury,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
