Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
770174,Waller Drive - Banbury,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
770174,Waller Drive - Banbury,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
770174,Waller Drive - Banbury,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
770174,Waller Drive - Banbury,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
