Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
770174,Waller Drive - Banbury,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
770174,Waller Drive - Banbury,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
770174,Waller Drive - Banbury,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
