Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
770174,Waller Drive - Banbury,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
770174,Waller Drive - Banbury,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
