Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
770174,Waller Drive - Banbury,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
770174,Waller Drive - Banbury,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
770174,Waller Drive - Banbury,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
770174,Waller Drive - Banbury,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
770174,Waller Drive - Banbury,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
770174,Waller Drive - Banbury,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
770174,Waller Drive - Banbury,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
770174,Waller Drive - Banbury,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
770174,Waller Drive - Banbury,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
