Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
