Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
