Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,14.1
