Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
