Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
