Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
