Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
770174,Waller Drive - Banbury,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
770174,Waller Drive - Banbury,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
