Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
770174,Waller Drive - Banbury,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
770174,Waller Drive - Banbury,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
770174,Waller Drive - Banbury,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
770174,Waller Drive - Banbury,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
770174,Waller Drive - Banbury,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
770174,Waller Drive - Banbury,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
770174,Waller Drive - Banbury,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
