Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
